Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.33
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.74
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.58
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.84
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.18
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,212.4
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,42.5
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.96
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,95.27
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,114.55
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
922030,HALKIN STREET B 45,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.88
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.8
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.21
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.63
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,69.8
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,103.96
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,107.51
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
922030,HALKIN STREET B 45,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.28
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.38
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.4
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,201.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.61
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,74.78
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,100.53
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,109.58
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
922030,HALKIN STREET B 45,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.49
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.74
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.43
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,217.6
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.46
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,85.53
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,100.03
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,108.29
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
922030,HALKIN STREET B 45,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.12
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.47
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.34
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,153.9
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,139.7
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.89
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.77
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.1
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.81
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,101.64
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,97.32
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,112.08
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
922030,HALKIN STREET B 45,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.53
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.86
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.2
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.76
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.6
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.81
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,44.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,92.02
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,116.4
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
922030,HALKIN STREET B 45,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.38
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.35
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.28
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.3
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.1
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.69
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.48
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,218.8
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.21
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
