Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,88.15
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,116.41
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,118.6
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
922030,HALKIN STREET B 45,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.12
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.74
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.25
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.1
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.3
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.05
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.45
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.5
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,218.9
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.78
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.79
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,95.92
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,124.87
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,120.11
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
922030,HALKIN STREET B 45,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.07
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.93
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.56
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.88
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.85
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.4
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.6
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.83
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.04
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,99.31
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,125.22
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,128.16
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.1
922030,HALKIN STREET B 45,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.28
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.29
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.32
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.89
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.34
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,214.8
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.34
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.64
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.92
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,94.66
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,115.7
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,131.96
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
922030,HALKIN STREET B 45,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.4
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.34
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.53
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.47
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.7
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.79
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.62
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.07
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.3
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,217.8
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.96
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.09
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.81
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,96.53
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,132.05
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,132.59
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,535.9
922030,HALKIN STREET B 45,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.3
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.69
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.85
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.59
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.09
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.33
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.8
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.2
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.9
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.0
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,95.02
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,132.78
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,136.67
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.4
922030,HALKIN STREET B 45,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.21
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.71
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,141.9
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.06
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.37
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,199.3
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,219.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.48
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.35
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.46
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.6
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.36
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,137.03
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,139.25
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.8
922030,HALKIN STREET B 45,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.7
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.56
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.49
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,149.4
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.6
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.76
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.5
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,194.3
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,224.4
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.67
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
