Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,96.44
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,136.53
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,141.2
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.8
922030,HALKIN STREET B 45,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.93
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.21
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.18
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.61
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.06
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.05
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.2
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,238.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.38
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.85
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.3
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.21
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,143.88
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,156.57
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,581.3
922030,HALKIN STREET B 45,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.8
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.37
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.75
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,44.26
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,180.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.73
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.11
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.2
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,236.2
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.54
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.79
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.9
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.41
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,145.66
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,161.3
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.8
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.6
922030,HALKIN STREET B 45,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,655.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.14
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.71
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.8
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,179.3
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,168.1
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.64
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.34
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.32
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.0
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,221.3
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.65
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.94
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.72
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,115.05
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,155.71
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,156.39
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.7
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,635.8
922030,HALKIN STREET B 45,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.96
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.25
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.65
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.8
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.66
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.05
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.3
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,212.7
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,204.6
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.93
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.12
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.27
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,46.1
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,109.54
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,155.91
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,142.97
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,636.5
922030,HALKIN STREET B 45,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.0
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.65
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,47.18
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.91
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,190.8
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.8
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.54
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.49
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,215.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.93
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.96
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.57
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,210.9
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,46.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.46
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,165.04
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,151.29
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,667.2
922030,HALKIN STREET B 45,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.9
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.27
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,46.88
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.06
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,166.3
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.64
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,62.24
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.08
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,250.9
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.5
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,53.91
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.35
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,218.6
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.1
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,109.76
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,176.49
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,163.38
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,711.7
922030,HALKIN STREET B 45,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,655.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.84
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.71
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,169.8
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,173.3
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.92
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,56.64
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.36
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,229.1
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.54
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,55.17
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.94
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,224.2
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,213.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
