Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.5
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,165.37
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,161.12
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,669.1
922030,HALKIN STREET B 45,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,649.5
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.68
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,56.04
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,44.87
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,229.1
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,183.0
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.94
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,57.54
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,220.6
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,232.9
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.84
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.44
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.07
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,223.5
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,214.2
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,109.68
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,177.36
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,166.37
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,722.6
922030,HALKIN STREET B 45,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,675.6
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.93
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,56.03
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,43.11
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,228.4
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.63
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.76
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,247.8
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,226.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.93
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,54.68
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.57
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,226.0
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,116.53
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,186.3
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,156.58
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,760.9
922030,HALKIN STREET B 45,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,636.2
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.25
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,55.08
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.79
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,225.0
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.62
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.77
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.27
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.7
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,223.5
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.19
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,59.19
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.67
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,243.7
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,119.29
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,177.1
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,149.54
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,723.8
922030,HALKIN STREET B 45,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,45.75
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,46.4
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,185.7
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,188.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.53
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.61
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.26
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,218.1
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,215.1
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.88
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,56.72
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.96
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,232.8
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,46.2
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,119.97
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,169.14
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,160.05
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,688.4
922030,HALKIN STREET B 45,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,646.6
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,46.64
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.77
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,169.7
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.97
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.65
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,63.08
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,217.9
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,255.0
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.74
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.05
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.67
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.6
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.2
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,243.8
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,46.2
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,121.21
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,174.03
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,169.98
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,706.6
922030,HALKIN STREET B 45,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,686.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.03
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,49.88
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.94
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,202.7
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,175.7
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.79
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,56.66
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,67.2
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,230.8
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,272.0
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.91
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.41
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,53.56
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.13
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,220.1
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,46.1
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,131.4
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,176.81
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,176.94
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,719.6
922030,HALKIN STREET B 45,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,717.3
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.6
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,48.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.52
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,198.8
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,177.7
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.45
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,63.02
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,251.5
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,256.5
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.25
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,59.41
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.4
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,244.0
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,212.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
