Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.45
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,185.69
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,176.75
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.2
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,756.9
922030,HALKIN STREET B 45,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.34
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,48.88
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.93
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.0
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.31
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.43
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.11
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,236.5
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,228.1
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.63
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.24
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,228.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,225.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.59
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,176.98
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,167.56
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.0
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,724.9
922030,HALKIN STREET B 45,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.94
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,50.02
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.86
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,204.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,167.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.44
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.98
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.36
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,197.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,225.1
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.93
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.64
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.77
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.62
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,251.5
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,278.4
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,129.31
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,181.03
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,162.99
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,743.4
922030,HALKIN STREET B 45,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,664.3
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.06
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,49.08
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.36
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,200.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,165.9
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.79
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,62.04
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,252.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.2
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.64
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.06
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.17
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.9
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.73
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,180.35
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,159.38
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,738.6
922030,HALKIN STREET B 45,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,649.7
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.84
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,49.09
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,40.55
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,200.7
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,166.7
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.95
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,52.12
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.63
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,214.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,246.2
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.37
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,62.12
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,217.8
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,255.0
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.6
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,178.18
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,160.49
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.1
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,729.6
922030,HALKIN STREET B 45,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,653.7
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.98
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,52.41
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.17
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,214.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,165.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.14
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,55.87
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,63.43
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,228.9
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,257.8
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.73
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,57.46
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.34
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.2
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,236.7
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.06
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,179.74
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,163.84
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,736.5
922030,HALKIN STREET B 45,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,667.8
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.87
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,49.86
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.68
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,203.9
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.4
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.27
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.48
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,66.13
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.9
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,269.1
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.5
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,55.94
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.61
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,210.5
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,230.1
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,128.16
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,171.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,174.12
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.0
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,699.8
922030,HALKIN STREET B 45,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,709.6
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.79
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,53.38
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.35
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,218.4
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,165.7
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.23
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,73.36
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,242.7
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,298.0
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.04
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,56.12
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.63
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,221.2
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,232.1
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
