Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.88
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,184.56
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,187.17
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.4
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,755.4
922030,HALKIN STREET B 45,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,761.5
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.09
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.34
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.0
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,189.5
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,181.0
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.63
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,62.14
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,64.42
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,253.9
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,262.1
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.56
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,57.08
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.41
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.91
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,233.3
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,248.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.9
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,45.1
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,146.66
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,183.63
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,183.95
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,595.9
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,750.7
922030,HALKIN STREET B 45,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,749.9
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.99
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.97
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.74
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.2
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,184.4
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,196.1
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.73
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.56
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.59
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,219.5
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,251.0
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.4
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,57.72
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.85
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,238.1
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.1
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,136.02
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,169.59
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,179.45
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,553.3
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,695.4
922030,HALKIN STREET B 45,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,732.9
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.39
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,46.04
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.45
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,153.8
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,189.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.1
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.64
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.07
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,62.98
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,218.1
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,257.2
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.97
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.07
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,56.29
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.59
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,233.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.69
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,172.37
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,171.7
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,607.2
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,709.2
922030,HALKIN STREET B 45,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,702.0
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.26
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.25
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.29
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,58.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.8
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.2
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.21
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,52.87
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,62.02
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.1
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,217.5
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,253.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.8
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,62.2
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.53
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.95
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,254.7
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,214.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,44.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,162.57
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,171.29
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,163.95
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,663.6
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,705.4
922030,HALKIN STREET B 45,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,671.4
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.73
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,46.12
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.28
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,190.2
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.36
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.71
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.27
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,225.0
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,263.1
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,60.94
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.61
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.92
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,250.0
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,198.1
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,158.0
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,167.87
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,160.04
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,646.1
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,691.0
922030,HALKIN STREET B 45,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,656.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.84
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,42.37
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.12
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.7
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,175.6
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,53.48
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,61.61
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.3
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,221.3
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,252.8
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,55.17
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.92
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.48
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,227.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,147.91
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,170.33
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,167.12
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.0
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,703.3
922030,HALKIN STREET B 45,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,688.1
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.28
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.18
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.54
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,153.5
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.43
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.22
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,60.83
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,206.2
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,248.5
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.56
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,53.54
