Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.31
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,223.9
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,221.3
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.2
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,148.25
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,163.9
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,168.5
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,673.2
922030,HALKIN STREET B 45,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,690.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.29
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.25
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.93
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,66.23
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.1
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,210.0
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,271.7
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.81
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,61.06
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.81
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.32
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,250.7
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,218.9
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,152.38
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,165.68
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,169.63
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,623.4
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,682.2
922030,HALKIN STREET B 45,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,696.3
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.28
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.78
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.75
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.76
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.96
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,66.56
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,271.6
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,63.18
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.92
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.01
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,257.2
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,214.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,146.2
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,160.18
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,175.36
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.6
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,658.0
922030,HALKIN STREET B 45,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.9
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.48
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.3
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.4
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.5
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.85
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,65.1
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,178.6
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,243.5
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,62.42
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,57.73
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.87
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,253.1
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,237.1
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,42.9
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,138.85
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,165.15
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,171.8
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.3
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,676.3
922030,HALKIN STREET B 45,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,700.7
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.69
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.45
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.33
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,158.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.07
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.44
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,62.06
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.7
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,251.9
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,61.68
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.4
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,249.9
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,259.9
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,139.33
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,176.86
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,173.61
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.6
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,723.2
922030,HALKIN STREET B 45,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,706.4
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.75
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.72
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.36
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,149.8
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.9
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,65.29
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.8
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,264.2
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,59.79
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,57.18
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.47
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,241.7
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,233.5
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,141.64
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,159.59
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,173.71
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.6
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,649.9
922030,HALKIN STREET B 45,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,704.6
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.55
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.57
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.1
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,69.23
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,280.8
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,60.82
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.95
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.07
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,245.6
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,203.8
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,134.11
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,147.54
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,177.73
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.8
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.4
922030,HALKIN STREET B 45,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,722.5
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.16
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.05
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.13
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.3
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,175.4
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.15
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.95
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,69.24
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,77.1
