Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,281.7
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,65.34
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.63
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.85
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,265.0
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,207.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,154.19
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,155.26
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,167.87
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,624.9
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,632.4
922030,HALKIN STREET B 45,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,684.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.16
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.14
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.67
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,147.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.69
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.29
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,69.57
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,282.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,64.88
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,58.23
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.63
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,263.0
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,240.2
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,152.96
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,156.58
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,171.72
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,619.9
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,637.4
922030,HALKIN STREET B 45,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,699.4
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.4
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.73
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.19
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,166.1
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.18
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.37
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.19
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,231.3
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.36
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.9
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.31
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,223.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,206.9
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,138.37
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,148.72
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,153.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.6
922030,HALKIN STREET B 45,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,622.4
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.69
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.38
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.13
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.5
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.62
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.56
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,219.1
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.62
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.27
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.39
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.7
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,125.72
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,141.35
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,148.19
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.7
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,579.2
922030,HALKIN STREET B 45,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,607.7
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.05
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.77
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.88
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,138.6
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.65
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.6
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,206.4
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.59
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.76
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.4
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.8
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,120.5
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,131.46
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,137.38
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.3
922030,HALKIN STREET B 45,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.5
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.56
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.41
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.73
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.46
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,170.3
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.82
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.27
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,121.99
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,128.08
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,129.7
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.7
922030,HALKIN STREET B 45,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.5
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.1
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.53
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.07
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.3
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.69
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.01
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.85
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.63
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.89
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.48
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,130.2
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.39
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,123.83
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.9
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.0
922030,HALKIN STREET B 45,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.16
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.41
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.27
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.0
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
