Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.23
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.79
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.66
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.81
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.56
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.2
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,128.1
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,129.71
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,131.61
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.4
922030,HALKIN STREET B 45,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.55
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.91
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,146.5
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.17
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.26
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,228.1
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.58
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.7
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,131.85
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,112.52
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,133.21
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.3
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
922030,HALKIN STREET B 45,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.9
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.19
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.99
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.19
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,175.5
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.8
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.14
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.65
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,229.8
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.78
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.23
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,127.71
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,133.79
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,127.41
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.3
922030,HALKIN STREET B 45,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.91
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.83
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.58
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.87
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.39
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,62.89
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,204.3
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,253.7
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.79
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.76
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,126.7
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,137.93
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,131.27
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.2
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
922030,HALKIN STREET B 45,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.7
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.03
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.27
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.15
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,171.0
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.99
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.24
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,68.17
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,75.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,275.3
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.11
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.21
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,123.55
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,128.79
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,138.09
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.8
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.3
922030,HALKIN STREET B 45,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.0
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.86
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.25
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.43
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.35
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.7
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,219.6
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.54
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.31
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.0
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,123.11
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,137.5
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,125.84
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.2
922030,HALKIN STREET B 45,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.7
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.31
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.6
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.24
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.47
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.74
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.9
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.72
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.09
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.61
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,208.6
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.6
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.1
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,130.4
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,127.47
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
922030,HALKIN STREET B 45,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.61
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.97
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
