Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.83
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.55
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.8
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.24
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,221.2
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,122.18
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,127.87
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,131.96
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.7
922030,HALKIN STREET B 45,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.12
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.82
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.0
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.23
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,63.85
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.63
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.04
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,259.6
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,212.9
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,131.72
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,148.38
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,126.28
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,535.3
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,606.5
922030,HALKIN STREET B 45,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.2
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.94
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.4
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.5
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.48
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.96
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.11
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,218.0
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,207.1
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.21
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.06
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.6
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,219.8
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.2
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,126.39
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,153.55
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,126.81
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.5
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.8
922030,HALKIN STREET B 45,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.91
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.73
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.44
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.92
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.24
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.07
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.02
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,53.54
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,211.2
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,220.6
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,41.2
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,123.87
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,139.41
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,132.67
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.3
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
922030,HALKIN STREET B 45,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.19
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.41
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,173.8
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.69
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.9
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.25
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.6
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,222.3
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.29
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.72
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.73
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,123.93
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,148.56
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,147.11
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.7
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.9
922030,HALKIN STREET B 45,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,594.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.38
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.64
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,168.4
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.42
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,52.68
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.45
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,213.6
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,223.1
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.76
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.92
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.0
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,130.83
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,147.05
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.45
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.4
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,594.4
922030,HALKIN STREET B 45,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.03
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.36
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,175.9
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.43
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.91
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.13
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,238.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.85
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.23
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.95
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.9
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,130.52
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,145.54
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,143.56
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.7
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
922030,HALKIN STREET B 45,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.11
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.13
