Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.39
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,179.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.54
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,60.83
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,245.6
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.87
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.11
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.62
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,218.1
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,141.34
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,132.95
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,142.52
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,571.0
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.4
922030,HALKIN STREET B 45,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.5
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.32
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.01
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.62
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,50.3
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,143.1
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.41
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.13
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,238.6
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,57.61
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.73
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,233.1
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.5
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,148.57
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,120.63
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,140.41
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.7
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
922030,HALKIN STREET B 45,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.58
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.56
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.9
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.73
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.33
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.6
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,241.5
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.88
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.35
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,252.1
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.9
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,153.46
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,118.2
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,138.13
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,621.2
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.2
922030,HALKIN STREET B 45,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,561.6
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.12
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.77
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.39
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.86
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.18
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.5
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,249.0
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,55.54
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.08
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,225.7
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,143.98
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,139.12
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,140.28
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.2
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.0
922030,HALKIN STREET B 45,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.2
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.48
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,147.3
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.62
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.14
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.54
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.8
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,244.9
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,55.32
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.96
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.04
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,225.2
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,212.6
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,144.84
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,153.73
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,137.9
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.0
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,625.6
922030,HALKIN STREET B 45,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.87
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.88
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.83
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,60.34
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,244.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.83
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.63
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.2
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,210.7
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,131.57
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,145.7
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,132.3
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.6
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.4
922030,HALKIN STREET B 45,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.85
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.89
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.45
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,166.0
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.19
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.41
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.0
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,225.2
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.44
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.72
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.66
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.1
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,126.24
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,145.37
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,134.79
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
