Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.5
922030,HALKIN STREET B 45,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.63
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.73
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.13
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.07
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.42
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,212.7
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.62
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.13
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.53
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.6
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,206.1
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,128.57
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,151.85
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,137.45
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.5
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,620.4
922030,HALKIN STREET B 45,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,560.6
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.57
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.14
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.8
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,153.6
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.39
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.54
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.76
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.2
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.7
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.99
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.32
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.06
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,190.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,144.24
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,151.62
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,136.0
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,586.7
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.5
922030,HALKIN STREET B 45,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,554.0
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.64
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,47.28
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.55
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,194.6
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.3
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.61
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.9
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.77
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.79
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.47
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.7
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.8
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,146.32
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,149.05
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,129.2
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,596.9
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
922030,HALKIN STREET B 45,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.4
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.35
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.21
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.14
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.51
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.3
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.01
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.8
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,212.6
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,62.01
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.66
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.25
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,254.0
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,150.1
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,129.28
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,148.82
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.8
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.2
922030,HALKIN STREET B 45,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.87
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.08
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.17
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,164.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,162.7
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.1
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.9
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.5
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,227.5
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.57
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.7
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.23
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,227.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.1
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.8
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,39.0
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,141.3
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,127.86
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,159.6
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.7
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
922030,HALKIN STREET B 45,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,654.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.83
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.38
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.24
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,154.5
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.49
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.61
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,227.6
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,61.91
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.79
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.1
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,253.2
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.8
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,141.98
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,131.04
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,152.26
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.4
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.0
922030,HALKIN STREET B 45,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,624.1
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.03
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.73
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.1
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,178.9
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.88
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.42
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.5
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,233.9
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,61.4
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.52
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,250.0
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
