Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,144.94
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,130.94
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,151.77
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.7
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.3
922030,HALKIN STREET B 45,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.55
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.08
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.62
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,163.8
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,196.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.7
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.83
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.9
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.94
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.93
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.34
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,224.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,38.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.34
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,118.22
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,167.52
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.1
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.6
922030,HALKIN STREET B 45,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,685.2
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.07
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.42
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.09
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.2
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,168.6
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.56
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.4
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.56
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,222.3
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.11
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.07
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.1
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,123.99
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,122.52
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,150.96
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
922030,HALKIN STREET B 45,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.59
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.41
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.3
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.32
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.22
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.53
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.5
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,225.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.08
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.03
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,120.48
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,129.78
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,133.67
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.5
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.1
922030,HALKIN STREET B 45,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.03
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.32
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.11
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.49
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.43
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.19
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.5
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.69
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.2
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,119.35
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,109.91
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,132.96
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
922030,HALKIN STREET B 45,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.1
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.17
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.1
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.2
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,179.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.05
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.9
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.95
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,119.65
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,133.44
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,131.85
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
922030,HALKIN STREET B 45,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.35
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.38
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.24
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.7
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,184.1
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.31
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.38
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,60.01
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,241.9
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.46
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.63
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,137.53
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,142.18
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.9
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,554.9
922030,HALKIN STREET B 45,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.8
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.08
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.6
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.81
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.1
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.68
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.82
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.9
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.34
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.49
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,37.8
