Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,120.03
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,117.7
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,126.39
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
922030,HALKIN STREET B 45,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.63
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,41.68
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.21
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,167.9
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.87
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.92
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.5
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.67
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.56
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,112.28
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,119.21
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,132.05
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
922030,HALKIN STREET B 45,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.4
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.51
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.56
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.16
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.21
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.44
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.34
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,205.4
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.9
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.57
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,108.81
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,115.62
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,125.71
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.6
922030,HALKIN STREET B 45,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.3
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.01
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.28
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.71
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,161.2
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.06
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.84
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.37
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,222.3
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.02
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.13
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,37.3
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.89
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,123.32
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,140.56
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
922030,HALKIN STREET B 45,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.35
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.94
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.86
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,184.1
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.73
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.01
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,220.9
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.73
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.66
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,184.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,37.1
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,108.94
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,128.45
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,138.02
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
922030,HALKIN STREET B 45,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.83
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,42.05
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.29
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,172.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.45
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.65
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.35
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.2
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.11
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.29
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.91
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,211.2
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,36.9
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,114.89
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,137.96
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,136.87
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.7
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,566.6
922030,HALKIN STREET B 45,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.2
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.53
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.99
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.74
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.6
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,180.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.67
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.56
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.2
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,54.54
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.38
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,223.9
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,36.6
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.54
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,155.37
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,142.52
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.1
922030,HALKIN STREET B 45,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,584.5
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,46.14
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.82
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.35
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.12
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.18
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,229.2
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.97
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.26
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.67
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.9
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.6
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
