Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,36.4
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.8
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,150.3
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,139.65
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,615.0
922030,HALKIN STREET B 45,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.96
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.51
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.07
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,169.5
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.9
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.53
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.11
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.34
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.4
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.3
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.9
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.91
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.2
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.7
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,36.1
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,109.51
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,151.69
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,150.48
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.8
922030,HALKIN STREET B 45,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.22
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.74
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.51
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.2
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,53.29
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,217.2
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.26
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.58
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.9
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.6
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,258.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,35.9
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,99.62
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,147.28
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,156.19
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,601.5
922030,HALKIN STREET B 45,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.8
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.36
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,45.23
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.34
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,184.5
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.56
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.72
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,230.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.28
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.24
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.04
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.8
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,35.6
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.65
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,142.09
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,138.12
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,579.8
922030,HALKIN STREET B 45,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.07
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.72
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.02
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,183.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.43
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.37
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,58.47
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,240.4
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.08
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.98
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,35.5
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,91.44
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,131.49
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,129.06
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,540.3
922030,HALKIN STREET B 45,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.6
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,51.81
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.06
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,213.6
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.28
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.99
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,208.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.87
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.49
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,35.3
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.15
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,141.44
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,117.79
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,579.6
922030,HALKIN STREET B 45,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.69
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,55.59
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.84
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,230.2
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.73
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.42
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.4
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.65
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.95
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,35.2
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.46
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,133.8
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,121.91
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.3
922030,HALKIN STREET B 45,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.2
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.66
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.2
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,186.6
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.43
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,204.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.3
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.09
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.13
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
