Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,35.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.09
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,129.36
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,112.93
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.1
922030,HALKIN STREET B 45,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.83
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.94
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.15
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.1
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.33
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,35.0
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.46
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,129.15
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,109.18
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.9
922030,HALKIN STREET B 45,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.18
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.92
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.46
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.08
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.5
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.22
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,35.0
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.17
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,118.89
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,118.38
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
922030,HALKIN STREET B 45,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.65
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.53
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.76
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,200.6
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,35.0
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,102.28
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,113.55
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
922030,HALKIN STREET B 45,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.76
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.08
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.29
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,35.0
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,91.25
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,106.38
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
922030,HALKIN STREET B 45,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.48
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.74
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.3
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,35.0
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,89.77
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,95.08
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
922030,HALKIN STREET B 45,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.56
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.72
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.7
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,35.1
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,101.36
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
922030,HALKIN STREET B 45,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.87
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.2
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.44
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
