Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,35.1
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,76.88
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,110.86
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
922030,HALKIN STREET B 45,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.14
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.03
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.87
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,201.3
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,35.2
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,82.49
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,104.81
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
922030,HALKIN STREET B 45,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.58
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.9
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.64
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,212.4
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,35.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.02
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.2
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,105.43
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
922030,HALKIN STREET B 45,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.1
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.24
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.65
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,191.9
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,35.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,102.6
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
922030,HALKIN STREET B 45,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.01
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.19
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.71
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.01
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,73.8
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,35.4
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,78.49
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,101.51
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
922030,HALKIN STREET B 45,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.33
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.5
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.48
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.49
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.5
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,35.4
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,81.01
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,100.56
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
922030,HALKIN STREET B 45,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.67
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.96
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.71
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.4
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,35.5
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,80.06
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,105.14
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
922030,HALKIN STREET B 45,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.92
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.86
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.8
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.51
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.6
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
