Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,35.6
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,73.94
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,105.1
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
922030,HALKIN STREET B 45,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.38
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.97
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.6
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,35.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,93.5
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
922030,HALKIN STREET B 45,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.88
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.19
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,35.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,67.26
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,95.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
922030,HALKIN STREET B 45,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.86
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.01
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,35.9
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,85.08
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
922030,HALKIN STREET B 45,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.12
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.16
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.52
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,36.0
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,81.93
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
922030,HALKIN STREET B 45,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.92
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.51
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.28
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,36.2
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,69.85
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,84.57
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
922030,HALKIN STREET B 45,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.06
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.87
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.33
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.2
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,36.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,85.08
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
922030,HALKIN STREET B 45,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.74
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.65
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.6
