Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.1
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,36.5
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.71
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,87.16
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
922030,HALKIN STREET B 45,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.74
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.07
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.05
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,36.6
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.27
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,87.41
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
922030,HALKIN STREET B 45,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.53
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.54
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.3
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,36.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,64.74
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,87.03
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
922030,HALKIN STREET B 45,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.48
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.1
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.97
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,36.9
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,91.47
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
922030,HALKIN STREET B 45,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.9
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.26
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.2
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,37.1
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.5
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,89.85
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
922030,HALKIN STREET B 45,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.88
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.53
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.73
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,181.6
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,37.3
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,96.54
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
922030,HALKIN STREET B 45,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.26
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.07
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.68
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.4
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.22
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,91.83
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
922030,HALKIN STREET B 45,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.94
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.89
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.8
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
