Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.49
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.17
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.45
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,96.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
922030,HALKIN STREET B 45,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.2
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.6
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.72
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,93.84
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
922030,HALKIN STREET B 45,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.17
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.84
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.15
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.8
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,63.68
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,95.6
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
922030,HALKIN STREET B 45,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.3
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.53
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.15
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,203.5
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.23
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,97.07
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
922030,HALKIN STREET B 45,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.46
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.53
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.33
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,73.7
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.6
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,38.4
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.89
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,99.02
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
922030,HALKIN STREET B 45,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.18
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.49
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.44
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,213.7
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.34
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,102.54
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
922030,HALKIN STREET B 45,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.85
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.6
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,210.4
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.16
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.82
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,101.96
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
922030,HALKIN STREET B 45,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.99
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.93
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
