Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.95
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.3
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,39.1
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.49
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.3
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,98.07
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
922030,HALKIN STREET B 45,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.78
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.54
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.93
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.17
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
922030,HALKIN STREET B 45,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.78
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.19
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.9
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.42
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.92
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.97
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
922030,HALKIN STREET B 45,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.69
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.73
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.6
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.88
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,76.8
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,219.3
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.14
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,77.38
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,112.55
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
922030,HALKIN STREET B 45,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.7
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.74
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.16
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.7
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.52
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,40.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,75.33
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,79.69
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,106.97
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
922030,HALKIN STREET B 45,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.85
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.11
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.05
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.7
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,82.23
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,108.38
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
922030,HALKIN STREET B 45,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.3
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.21
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,69.63
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,81.52
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
922030,HALKIN STREET B 45,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.1
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
