Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.59
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,69.25
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,79.36
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
922030,HALKIN STREET B 45,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.82
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.13
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.96
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.57
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,84.35
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
922030,HALKIN STREET B 45,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.04
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.39
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.98
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.53
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,93.54
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
922030,HALKIN STREET B 45,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.95
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.87
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.24
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.13
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
922030,HALKIN STREET B 45,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.47
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.02
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.32
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.54
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,71.5
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,89.68
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
922030,HALKIN STREET B 45,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.04
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.52
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.92
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.13
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.68
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.36
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
922030,HALKIN STREET B 45,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.93
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.45
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.1
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.48
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.94
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,81.15
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,102.8
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
922030,HALKIN STREET B 45,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
