Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.77
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.85
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.17
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.4
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.22
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,88.96
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,96.36
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
922030,HALKIN STREET B 45,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.61
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.3
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.26
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.06
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.82
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,102.25
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
922030,HALKIN STREET B 45,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.4
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.64
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.08
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.01
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,78.75
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,94.39
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,109.21
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
922030,HALKIN STREET B 45,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.99
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.37
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.52
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.09
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.83
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,84.06
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,89.67
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,110.57
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
922030,HALKIN STREET B 45,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.78
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.24
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.14
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.83
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.28
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.31
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.85
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.16
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.97
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,113.4
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
922030,HALKIN STREET B 45,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.67
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.06
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.66
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.21
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.34
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.05
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.47
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,103.56
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.74
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
922030,HALKIN STREET B 45,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.4
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.94
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.97
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.78
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.8
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.05
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.88
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,192.2
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.54
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.31
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.15
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
