Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.94
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.58
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,126.8
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
922030,HALKIN STREET B 45,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.27
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.61
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.99
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.55
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.68
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.8
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.38
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,87.24
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,107.02
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,127.27
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
922030,HALKIN STREET B 45,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.4
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.18
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.4
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.62
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.67
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,212.1
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.72
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.41
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.1
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,115.16
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,136.26
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
922030,HALKIN STREET B 45,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.74
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.24
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.21
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.67
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.71
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.6
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.4
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.71
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.69
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.3
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.75
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,111.74
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,133.56
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.9
922030,HALKIN STREET B 45,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.48
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.83
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.43
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.7
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.37
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.76
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.36
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.95
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.61
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.5
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,89.33
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.68
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,128.85
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
922030,HALKIN STREET B 45,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.8
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.24
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.33
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,50.72
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,207.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.26
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.55
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.97
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.23
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.36
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,135.58
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,128.15
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,552.4
922030,HALKIN STREET B 45,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.35
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.36
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.24
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,165.3
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.14
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.13
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.29
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,188.6
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.56
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.7
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,89.63
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,131.28
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,125.02
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,537.0
922030,HALKIN STREET B 45,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.04
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.44
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.4
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.46
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,215.3
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.22
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.32
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,196.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
