Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.83
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,128.99
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,134.2
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.7
922030,HALKIN STREET B 45,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.47
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.6
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.54
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.7
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.7
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.57
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.3
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.2
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.2
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.12
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.45
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,203.3
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,135.05
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,141.26
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.1
922030,HALKIN STREET B 45,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.68
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.92
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.46
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,177.4
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.82
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.21
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,56.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.6
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,225.9
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.34
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.6
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,54.7
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.01
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,222.3
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.6
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,86.64
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,146.55
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,147.2
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,592.9
922030,HALKIN STREET B 45,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,595.1
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.82
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.18
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.79
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.6
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.87
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.87
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.02
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,166.0
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,214.3
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.62
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.85
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.72
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,215.9
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,94.91
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,142.33
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,140.9
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
922030,HALKIN STREET B 45,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.3
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.62
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.16
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.3
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,145.3
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.08
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.1
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.56
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.1
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.9
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.63
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.89
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,190.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.8
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.45
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,128.34
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,146.85
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
922030,HALKIN STREET B 45,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.79
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.71
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.4
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.4
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.59
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.46
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.5
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.23
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,52.25
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.58
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,213.1
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.07
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,136.92
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,140.99
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.7
922030,HALKIN STREET B 45,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.0
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.14
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.69
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.46
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.21
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,144.6
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.8
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.4
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.05
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,225.5
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.08
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.69
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.13
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,213.5
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.5
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,138.01
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,140.51
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
922030,HALKIN STREET B 45,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.3
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.59
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.06
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.25
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.3
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.86
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.77
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.9
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,224.7
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.19
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,204.2
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
