Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.47
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,137.48
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,136.02
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,557.5
922030,HALKIN STREET B 45,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.3
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.18
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.12
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.02
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.0
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.73
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.61
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,63.18
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,255.4
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.34
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.91
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.98
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.54
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.97
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,137.08
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.4
922030,HALKIN STREET B 45,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,557.0
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.08
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.63
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.52
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,62.58
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.6
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,253.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.45
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.9
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.78
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,129.54
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,141.16
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
922030,HALKIN STREET B 45,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.68
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.97
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.75
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.84
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.46
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.34
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,232.6
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.39
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.46
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.77
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,128.85
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,139.97
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
922030,HALKIN STREET B 45,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.04
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.61
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.65
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.4
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.75
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.4
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.12
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,231.7
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.43
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.82
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.1
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.78
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,138.76
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.7
922030,HALKIN STREET B 45,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.31
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.26
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.44
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.55
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,218.2
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.47
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.41
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.64
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,131.15
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,144.56
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.4
922030,HALKIN STREET B 45,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.7
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.5
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.75
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,155.2
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.8
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.24
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.7
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.5
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.39
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.81
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.93
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.76
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,125.4
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,140.32
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.3
922030,HALKIN STREET B 45,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.34
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.91
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.62
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.94
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.09
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,209.9
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.49
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.2
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
