Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,101.29
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,130.25
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,141.96
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.6
922030,HALKIN STREET B 45,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.4
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.32
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.16
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.2
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.6
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.65
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.44
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.47
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.3
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,210.4
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.43
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.38
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.79
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,204.5
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,45.1
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,112.37
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.21
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,141.48
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,562.7
922030,HALKIN STREET B 45,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.1
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.12
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.46
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.12
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,176.6
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.66
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.44
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.46
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.7
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,202.3
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.82
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.58
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.4
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,110.2
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,148.52
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,135.33
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.9
922030,HALKIN STREET B 45,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.36
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.15
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.89
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.2
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.4
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.45
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,177.9
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.77
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.88
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.55
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.54
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,148.58
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,138.8
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.6
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,607.1
922030,HALKIN STREET B 45,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.7
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.58
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.43
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.8
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.02
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.04
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.69
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,217.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.51
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.9
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,44.8
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,117.82
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,128.39
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,148.87
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.4
922030,HALKIN STREET B 45,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.99
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.38
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.33
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.7
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,143.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.24
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.19
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,203.0
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.48
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.94
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.49
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.62
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,129.87
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,145.79
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.7
922030,HALKIN STREET B 45,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.9
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.87
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.79
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.69
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.5
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.23
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.9
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.1
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.33
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.61
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.03
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.6
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.32
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,126.05
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,136.97
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,531.9
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.1
922030,HALKIN STREET B 45,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.4
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.76
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.12
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,148.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.55
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.37
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.49
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,202.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.06
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.67
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.9
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
