Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.24
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,119.91
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,128.88
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.3
922030,HALKIN STREET B 45,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.1
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.96
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,48.69
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.9
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,200.6
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.62
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.17
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,201.4
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.78
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.21
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,108.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,124.65
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,129.85
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
922030,HALKIN STREET B 45,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.9
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.15
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.76
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.35
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,157.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.36
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,206.1
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.25
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.5
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.66
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,117.68
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,133.72
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,484.4
922030,HALKIN STREET B 45,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.8
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.05
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.58
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.39
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.62
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.85
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,207.7
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.34
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.77
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.07
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,119.47
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.93
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,138.11
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
922030,HALKIN STREET B 45,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.41
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.25
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.86
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.93
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.06
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,229.2
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.35
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.42
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.13
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,118.47
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,110.17
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,137.71
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
922030,HALKIN STREET B 45,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.8
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.17
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.05
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.58
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,226.5
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.21
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.35
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.8
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,109.74
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,114.79
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,139.47
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
922030,HALKIN STREET B 45,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.45
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.73
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.31
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,145.3
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.71
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.97
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.96
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.61
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.61
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.3
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.86
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,117.68
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,126.52
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
922030,HALKIN STREET B 45,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.26
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.51
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.34
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.24
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.3
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.53
