Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.35
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.58
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.68
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,123.82
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,120.97
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
922030,HALKIN STREET B 45,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.67
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.0
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,162.3
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.14
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.29
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.44
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.96
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.84
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,116.73
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,115.89
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,124.53
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
922030,HALKIN STREET B 45,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.76
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.46
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.82
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.58
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.75
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.4
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.51
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,106.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,107.55
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
922030,HALKIN STREET B 45,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.65
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.05
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.47
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.2
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.2
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.83
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.96
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.64
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.51
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,113.7
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,105.59
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.76
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.4
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
922030,HALKIN STREET B 45,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.4
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.17
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.3
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.06
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.22
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.4
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,107.67
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,106.58
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.15
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
922030,HALKIN STREET B 45,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.99
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.46
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.54
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.88
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.7
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.24
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,103.6
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.52
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
922030,HALKIN STREET B 45,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.89
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.61
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.58
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.82
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.57
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,102.07
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
922030,HALKIN STREET B 45,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.03
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.43
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.53
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.84
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
