Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.04
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.92
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.65
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,102.3
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
922030,HALKIN STREET B 45,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.65
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.16
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.64
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.57
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.59
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.11
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.08
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
922030,HALKIN STREET B 45,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.55
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.51
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.76
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.93
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.76
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.81
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.78
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,93.7
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,113.16
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
922030,HALKIN STREET B 45,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.39
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.22
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.29
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.72
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.24
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.34
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.81
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.93
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.52
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
922030,HALKIN STREET B 45,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.23
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.16
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.97
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.33
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.08
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.51
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,109.05
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,92.39
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.95
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
922030,HALKIN STREET B 45,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.03
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.01
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.05
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.22
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.64
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.06
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.88
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.75
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.3
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
922030,HALKIN STREET B 45,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.03
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.19
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.74
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.09
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.56
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,119.62
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,102.22
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,111.39
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
922030,HALKIN STREET B 45,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.64
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.32
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.68
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
