Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.45
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.12
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.65
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.11
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,118.14
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,98.59
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,117.05
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
922030,HALKIN STREET B 45,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.23
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.54
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.03
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.3
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.65
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.94
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,111.76
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,117.66
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.2
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
922030,HALKIN STREET B 45,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.69
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.16
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.0
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.67
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.38
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.44
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,122.58
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.45
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.4
922030,HALKIN STREET B 45,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.83
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.22
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.16
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.85
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.39
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.7
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.04
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.7
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.47
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.49
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.38
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
922030,HALKIN STREET B 45,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.32
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.91
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.51
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.22
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.04
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.69
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.34
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.95
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.91
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,119.11
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,112.08
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,119.99
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.2
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
922030,HALKIN STREET B 45,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.71
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.73
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.88
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.3
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.52
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.27
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.12
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.9
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.8
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,113.98
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.39
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,119.08
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.3
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
922030,HALKIN STREET B 45,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.79
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.14
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.84
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.88
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.46
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.7
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.89
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.71
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.84
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.1
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,43.2
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,112.69
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,114.17
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,126.02
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.8
922030,HALKIN STREET B 45,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.57
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.78
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.74
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.2
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
