Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.93
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.35
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.81
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.11
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.76
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,115.91
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,101.68
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,118.85
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
922030,HALKIN STREET B 45,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.11
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.01
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.84
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,110.11
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,104.98
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.86
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
922030,HALKIN STREET B 45,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.29
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.66
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.9
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.9
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.26
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.07
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.75
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.1
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.53
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.11
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.49
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,119.82
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,119.15
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,115.15
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
922030,HALKIN STREET B 45,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.14
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.33
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.9
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.3
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.51
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.44
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.64
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.05
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,42.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.15
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,131.49
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,117.63
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.5
922030,HALKIN STREET B 45,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.6
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.53
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.75
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.42
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.11
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.1
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.81
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.92
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,116.24
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,114.71
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,124.74
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
922030,HALKIN STREET B 45,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.97
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.87
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.92
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.51
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.4
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.36
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.0
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.3
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,42.4
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,115.84
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.5
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,124.27
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
922030,HALKIN STREET B 45,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.18
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.68
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.63
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.19
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.33
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.26
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.85
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.89
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,42.2
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,109.5
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,115.63
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,131.2
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
922030,HALKIN STREET B 45,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.57
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
