Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.69
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.98
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,218.1
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.58
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.58
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,214.4
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.6
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,142.11
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,135.58
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,578.7
922030,HALKIN STREET B 45,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.33
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.52
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.36
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.12
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.4
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.86
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.11
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.42
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,104.22
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,129.03
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.81
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.2
922030,HALKIN STREET B 45,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.5
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.68
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.48
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.55
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.49
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,165.4
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,205.2
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.48
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.45
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.16
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,129.46
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
922030,HALKIN STREET B 45,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.91
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.59
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.92
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.93
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.3
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.68
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.8
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,97.1
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.82
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,135.23
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
922030,HALKIN STREET B 45,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.1
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.86
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.02
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.35
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.91
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.81
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.6
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.29
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.03
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.74
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.16
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,98.75
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.63
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
922030,HALKIN STREET B 45,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.99
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.83
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.63
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.35
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.12
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.53
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.1
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
922030,HALKIN STREET B 45,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.06
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.21
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.63
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.5
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.92
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.5
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.95
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.59
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,123.75
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
