Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.9
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.68
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,64.5
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.32
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.6
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,41.2
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.55
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,101.03
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,121.84
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
922030,HALKIN STREET B 45,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.65
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.1
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,70.7
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.8
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.3
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.98
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,65.4
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.4
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.06
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.59
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,104.53
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.87
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,131.91
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
922030,HALKIN STREET B 45,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.39
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.39
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.72
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.2
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.79
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.5
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.92
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.87
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,125.39
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
922030,HALKIN STREET B 45,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.1
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.46
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.91
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.31
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.4
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.7
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.86
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.35
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.2
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.72
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.84
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,98.82
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,125.5
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
922030,HALKIN STREET B 45,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.4
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.24
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.48
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.49
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,83.3
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.3
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.3
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.12
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.1
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.22
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.32
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,40.7
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,113.65
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,112.24
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,122.96
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
922030,HALKIN STREET B 45,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.75
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.4
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,140.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.78
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.47
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.0
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.85
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.43
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,109.71
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,105.34
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,108.06
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
922030,HALKIN STREET B 45,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.73
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.57
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.87
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.76
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
