Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.64
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,97.24
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.6
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
922030,HALKIN STREET B 45,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.98
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.56
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.19
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.5
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,170.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.31
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.41
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,40.4
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.29
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,108.91
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,118.86
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
922030,HALKIN STREET B 45,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.57
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.09
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.77
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.44
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.93
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.1
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,187.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.82
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.89
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.13
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,119.46
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
922030,HALKIN STREET B 45,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.3
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.17
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.26
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.78
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.33
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.88
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,40.1
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.18
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,98.65
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,114.45
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
922030,HALKIN STREET B 45,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.94
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.12
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.92
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.56
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.74
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.3
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.8
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.28
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.75
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.35
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,116.44
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,121.11
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
922030,HALKIN STREET B 45,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.81
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.41
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,152.6
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.01
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.53
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.0
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.37
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,89.86
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,112.22
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,123.45
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
922030,HALKIN STREET B 45,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.63
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.04
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.13
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.52
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.0
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.18
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.98
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.35
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,101.87
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,105.39
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,122.05
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
922030,HALKIN STREET B 45,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.59
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.75
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.78
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.2
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.49
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.79
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,197.9
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.19
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.49
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.26
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.0
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
