Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,102.13
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,103.39
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,117.46
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
922030,HALKIN STREET B 45,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,44.08
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,181.3
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.45
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.8
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.0
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,200.1
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.39
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.91
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,124.97
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,118.03
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.8
922030,HALKIN STREET B 45,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.87
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.24
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.77
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.28
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.6
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.57
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.97
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.48
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,39.1
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.82
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,119.38
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,120.58
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.2
922030,HALKIN STREET B 45,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.8
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.38
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.52
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.36
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.8
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.65
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,195.0
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.75
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.53
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.65
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,190.6
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.63
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,117.66
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,116.41
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.7
922030,HALKIN STREET B 45,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.15
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.22
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.95
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,207.2
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.87
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.73
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,112.61
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,113.16
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
922030,HALKIN STREET B 45,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.05
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.84
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.42
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,195.5
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.01
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.33
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,114.06
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,109.34
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
922030,HALKIN STREET B 45,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.34
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.2
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.8
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.48
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,199.6
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.9
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.45
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,100.95
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
922030,HALKIN STREET B 45,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.01
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.92
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.26
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
