Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.05
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,86.35
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,100.16
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
922030,HALKIN STREET B 45,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.21
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.53
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.98
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.44
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.07
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,99.8
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,95.74
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
922030,HALKIN STREET B 45,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.68
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.23
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.01
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.96
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.87
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,98.51
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,100.06
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
922030,HALKIN STREET B 45,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.87
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.79
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.81
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,96.93
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
922030,HALKIN STREET B 45,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.42
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.66
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.7
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.13
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,76.28
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,89.43
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
922030,HALKIN STREET B 45,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.25
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.11
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.12
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,86.36
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
922030,HALKIN STREET B 45,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.97
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.17
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.05
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.46
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.7
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.5
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,84.35
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
922030,HALKIN STREET B 45,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.9
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.9
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.56
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,182.8
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
