Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,88.24
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
922030,HALKIN STREET B 45,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.49
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,83.98
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
922030,HALKIN STREET B 45,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.04
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.91
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,84.13
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
922030,HALKIN STREET B 45,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.48
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.5
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.21
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.49
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
922030,HALKIN STREET B 45,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.69
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.94
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,81.6
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
922030,HALKIN STREET B 45,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.13
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.37
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,81.19
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
922030,HALKIN STREET B 45,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.81
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,75.76
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
922030,HALKIN STREET B 45,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.83
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.85
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
