Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.52
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,76.82
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
922030,HALKIN STREET B 45,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.47
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.74
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.58
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,73.01
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
922030,HALKIN STREET B 45,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.38
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.65
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,39.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.84
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
922030,HALKIN STREET B 45,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.74
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.24
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.13
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.63
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,39.1
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,75.19
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
922030,HALKIN STREET B 45,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.57
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
922030,HALKIN STREET B 45,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.08
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.26
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,39.3
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.72
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
922030,HALKIN STREET B 45,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.95
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
922030,HALKIN STREET B 45,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.8
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
