Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
922030,HALKIN STREET B 45,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.94
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.03
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
922030,HALKIN STREET B 45,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.85
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.91
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.1
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,76.82
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
922030,HALKIN STREET B 45,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.7
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.07
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.75
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.16
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.53
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.83
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.44
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
922030,HALKIN STREET B 45,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.52
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.24
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
922030,HALKIN STREET B 45,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.14
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.91
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.05
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
922030,HALKIN STREET B 45,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.31
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.61
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
