Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.73
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
922030,HALKIN STREET B 45,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.53
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.09
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.83
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
922030,HALKIN STREET B 45,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.47
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.65
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.78
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
922030,HALKIN STREET B 45,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.07
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.9
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.78
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.7
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.7
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
922030,HALKIN STREET B 45,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.89
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.54
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.7
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.03
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
922030,HALKIN STREET B 45,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.72
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.24
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.1
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,41.2
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.2
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
922030,HALKIN STREET B 45,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.2
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.49
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.13
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
922030,HALKIN STREET B 45,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.74
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.53
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.07
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
