Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.68
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.7
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.21
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,81.81
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
922030,HALKIN STREET B 45,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.72
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.32
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.7
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.76
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,41.7
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.5
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.22
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
922030,HALKIN STREET B 45,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.99
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.93
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.59
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.11
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,95.85
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
922030,HALKIN STREET B 45,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.09
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.3
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.8
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.49
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.54
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,90.1
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
922030,HALKIN STREET B 45,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.51
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.82
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.3
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.19
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.17
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,91.58
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
922030,HALKIN STREET B 45,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.15
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.34
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.8
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.89
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
922030,HALKIN STREET B 45,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.05
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.78
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.96
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,77.29
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.33
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
922030,HALKIN STREET B 45,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.49
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.74
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.84
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
