Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.83
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,195.5
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.13
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,79.95
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,104.39
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
922030,HALKIN STREET B 45,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.97
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.31
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.91
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.0
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,82.4
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,79.61
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,102.53
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
922030,HALKIN STREET B 45,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.78
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.73
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.1
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.35
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.9
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,85.68
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,85.75
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,106.44
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
922030,HALKIN STREET B 45,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.81
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.17
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.37
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.41
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.38
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.3
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,72.31
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,94.07
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,108.85
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
922030,HALKIN STREET B 45,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.58
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.38
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.62
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.68
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.89
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.95
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,214.1
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.87
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,93.99
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,110.4
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
922030,HALKIN STREET B 45,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.29
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.42
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.27
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.48
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,135.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.11
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.43
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.49
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,92.59
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,110.09
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
922030,HALKIN STREET B 45,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.21
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.12
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.19
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.49
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.47
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.76
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.51
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,94.61
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,111.78
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
922030,HALKIN STREET B 45,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.96
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.98
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.37
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
