Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.93
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,209.0
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.34
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.59
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.82
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,119.97
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
922030,HALKIN STREET B 45,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.18
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.83
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.45
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.6
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.49
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,197.5
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.85
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.67
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,44.4
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,100.89
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,124.5
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
922030,HALKIN STREET B 45,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.89
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.69
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.36
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.9
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.54
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,218.5
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.16
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.88
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.97
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,88.29
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,102.55
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,129.43
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
922030,HALKIN STREET B 45,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.93
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.43
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.23
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.87
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.43
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,217.9
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.26
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.96
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.47
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.29
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,109.83
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,128.42
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
922030,HALKIN STREET B 45,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.57
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.76
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.75
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.53
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,152.1
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.46
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.73
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,223.6
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.36
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,44.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.49
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,117.35
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,127.08
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
922030,HALKIN STREET B 45,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.61
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.08
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.42
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.4
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,150.3
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.66
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,53.69
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.4
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,216.6
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.84
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.84
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.29
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.32
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,121.36
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,121.32
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
922030,HALKIN STREET B 45,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.86
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.25
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.01
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,143.1
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.46
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,60.51
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,244.6
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.87
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.71
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,94.14
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,116.27
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,135.83
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
922030,HALKIN STREET B 45,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.78
