Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.22
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,142.0
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.7
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.39
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.85
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,227.2
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.51
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.27
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,92.82
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,117.57
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,131.55
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
922030,HALKIN STREET B 45,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.6
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.31
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.26
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.23
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.8
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.83
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.31
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.98
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.89
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.79
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,98.57
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.28
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,133.54
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
922030,HALKIN STREET B 45,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.6
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.76
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.29
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,145.4
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.65
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.38
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.5
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.22
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.3
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.93
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,117.12
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,132.9
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
922030,HALKIN STREET B 45,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.06
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.48
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.14
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.18
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.3
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,232.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.33
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.72
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.81
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.66
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,116.71
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,139.78
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
922030,HALKIN STREET B 45,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.61
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.16
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.1
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.93
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.32
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.55
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.0
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,233.4
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.55
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.79
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.48
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,193.3
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,99.93
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,118.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,150.22
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
922030,HALKIN STREET B 45,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,610.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.98
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.63
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.67
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,164.1
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.75
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.86
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.51
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,221.7
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.87
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.9
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.99
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.3
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,216.2
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.16
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,119.73
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,157.8
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
922030,HALKIN STREET B 45,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.9
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.26
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.35
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.06
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,157.7
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.85
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.94
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.69
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,234.7
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.32
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.63
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.8
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.51
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.82
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,158.43
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
