Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
922030,HALKIN STREET B 45,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,646.5
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.73
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,51.1
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.7
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,209.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.96
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.02
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,236.5
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.79
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.17
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.97
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.4
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.9
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.6
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.38
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,134.97
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,148.49
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.9
922030,HALKIN STREET B 45,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.44
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,52.88
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.56
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,215.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.07
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.88
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,252.3
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.93
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.2
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.7
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.4
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,143.48
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,156.17
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.8
922030,HALKIN STREET B 45,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,638.9
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.89
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.01
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.86
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.7
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.41
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.69
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,162.4
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,238.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.55
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.23
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.98
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.0
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.57
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,143.71
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,148.06
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,589.5
922030,HALKIN STREET B 45,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.8
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.99
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.56
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.66
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.25
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.93
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.0
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,235.1
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.8
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.98
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.22
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.14
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.2
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,143.25
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,150.4
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,585.2
922030,HALKIN STREET B 45,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.93
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.51
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.89
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,174.2
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,52.83
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,57.19
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,215.5
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,232.6
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.54
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.63
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.4
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,201.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.01
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,154.0
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,140.11
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.8
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,630.3
922030,HALKIN STREET B 45,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.58
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,47.15
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,193.4
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.05
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.79
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,235.6
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.75
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.66
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.13
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,150.79
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,145.86
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.1
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,618.8
922030,HALKIN STREET B 45,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,596.4
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.05
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.45
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.67
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,178.2
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.55
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.62
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,239.5
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.93
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.12
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.13
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.8
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
