Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.59
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,155.1
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,142.34
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.3
922030,HALKIN STREET B 45,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,584.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.78
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,41.33
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.34
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,169.4
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.89
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.93
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,252.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.09
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.24
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.95
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,216.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.1
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,147.77
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,145.41
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,606.7
922030,HALKIN STREET B 45,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,594.8
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.29
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.76
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,177.1
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.61
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.03
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,188.1
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,245.0
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.69
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.04
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.78
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.69
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,147.72
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,150.06
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,606.1
922030,HALKIN STREET B 45,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.08
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.58
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.92
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,152.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.09
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.04
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,228.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.39
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.98
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.0
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.0
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.05
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,129.03
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,152.63
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
922030,HALKIN STREET B 45,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,625.1
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.62
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.9
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.94
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,155.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.59
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,60.93
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,251.5
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.59
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.35
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.43
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.1
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.24
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,129.76
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,154.08
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.8
922030,HALKIN STREET B 45,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,630.3
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.15
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.7
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.73
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,168.6
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.42
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,69.77
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,285.9
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.58
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.62
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.39
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.89
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.6
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.73
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,132.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,162.75
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.2
922030,HALKIN STREET B 45,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,665.6
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.43
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.06
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.2
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,202.6
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.59
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.37
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.4
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,242.5
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.49
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.93
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.65
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,110.49
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.3
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,151.89
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,579.0
922030,HALKIN STREET B 45,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,622.2
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.48
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.83
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,166.1
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.14
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.01
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,214.0
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,224.7
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.64
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.25
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.24
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,44.8
