Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,112.35
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,144.84
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,148.75
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.9
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,593.8
922030,HALKIN STREET B 45,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,609.2
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.7
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.66
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.82
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.2
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.5
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.23
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.68
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,194.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,239.8
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.89
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.98
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,192.5
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,44.6
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.39
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,141.69
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,156.85
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,581.9
922030,HALKIN STREET B 45,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,642.5
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.36
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.76
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.39
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,150.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,171.3
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.1
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.2
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.5
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,224.2
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,57.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.76
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,236.6
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,136.42
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,131.96
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,149.01
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.7
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.8
922030,HALKIN STREET B 45,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.5
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.06
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.92
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.01
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,100.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,209.1
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.24
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,62.2
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,254.5
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,60.42
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.58
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,247.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,44.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,152.93
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,136.47
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,146.83
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,625.3
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.9
922030,HALKIN STREET B 45,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.7
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.94
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.97
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.89
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,164.1
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.37
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.64
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.36
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,233.1
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,56.33
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.78
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.23
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,230.2
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,144.33
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,138.3
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,144.47
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,586.3
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,566.3
922030,HALKIN STREET B 45,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.9
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.81
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.65
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.79
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,173.8
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.79
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.38
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.3
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.9
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.14
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,55.12
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.26
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,215.8
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,226.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.7
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,148.82
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,143.29
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,606.2
922030,HALKIN STREET B 45,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,581.7
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.95
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.96
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.09
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.57
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.55
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.9
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,231.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.62
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.26
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,231.5
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.9
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.35
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,129.44
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,147.34
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.2
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.3
922030,HALKIN STREET B 45,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,605.0
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.07
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.23
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.13
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,82.3
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,172.2
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.39
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.23
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,229.6
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.28
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.05
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.89
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
