Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,43.2
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,116.29
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.38
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.99
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
922030,HALKIN STREET B 45,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.8
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.6
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.05
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.6
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.0
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.4
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.03
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.99
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.82
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.38
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.8
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.28
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,115.12
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,138.97
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
922030,HALKIN STREET B 45,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.52
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.49
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.12
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.0
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.93
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.28
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,195.9
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.81
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.06
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.84
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.4
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.74
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,132.2
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,144.89
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.0
922030,HALKIN STREET B 45,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,589.1
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.39
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.36
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.33
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.75
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.73
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,197.8
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.49
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.34
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.22
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.5
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,191.6
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.4
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,110.99
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,141.53
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,152.99
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
922030,HALKIN STREET B 45,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,623.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.79
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.83
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.7
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.3
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.2
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.94
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.39
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.9
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.71
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.15
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.35
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.5
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,42.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,110.13
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,117.42
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,150.43
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
922030,HALKIN STREET B 45,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.8
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.08
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.6
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.72
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.81
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.55
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.33
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.97
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.9
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.67
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.46
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.58
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
922030,HALKIN STREET B 45,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.1
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.98
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.88
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.11
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.52
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.41
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.34
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,101.94
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,117.45
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,118.03
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
922030,HALKIN STREET B 45,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.41
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.98
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.88
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.9
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.53
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.15
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
