Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,42.2
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.77
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,119.56
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,114.82
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.7
922030,HALKIN STREET B 45,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.57
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.7
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.7
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.27
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.1
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,118.87
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.22
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
922030,HALKIN STREET B 45,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.59
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.43
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.9
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.59
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.8
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.08
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.6
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,101.06
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.46
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,119.41
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
922030,HALKIN STREET B 45,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.22
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.02
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.16
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.8
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.05
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.83
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.24
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,111.71
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
922030,HALKIN STREET B 45,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.76
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.46
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.44
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.34
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.1
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.29
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.25
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.2
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.11
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.17
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.64
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
922030,HALKIN STREET B 45,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.17
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.95
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.46
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.52
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.33
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.14
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.99
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,102.51
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
922030,HALKIN STREET B 45,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.24
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.62
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.25
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.7
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.96
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.76
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,102.68
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.05
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
922030,HALKIN STREET B 45,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.66
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.74
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.77
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.16
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.61
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
