Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.3
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.77
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
922030,HALKIN STREET B 45,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.22
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.39
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.55
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.84
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.36
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.02
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
922030,HALKIN STREET B 45,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.34
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.97
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.56
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.83
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.89
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.75
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.28
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,98.83
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.96
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
922030,HALKIN STREET B 45,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.84
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.09
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.77
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.68
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.97
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.56
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.12
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.05
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,98.95
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
922030,HALKIN STREET B 45,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.38
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.44
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.23
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.48
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.05
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.13
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.54
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.77
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.09
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,97.29
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
922030,HALKIN STREET B 45,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.4
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.58
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.39
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.2
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.8
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.22
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.88
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.98
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,104.82
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.03
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
922030,HALKIN STREET B 45,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.35
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.96
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.63
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,101.19
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.94
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.34
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
922030,HALKIN STREET B 45,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.05
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.74
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.98
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.3
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.44
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
