Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.32
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.26
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.85
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,108.74
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.44
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.56
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
922030,HALKIN STREET B 45,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.68
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.11
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.5
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.03
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.32
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.46
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,207.1
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.3
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.46
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.87
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.22
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
922030,HALKIN STREET B 45,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.82
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.41
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.77
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.08
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,109.28
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,96.58
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
922030,HALKIN STREET B 45,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.81
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.1
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.28
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.98
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.28
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.98
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,107.34
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,102.02
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
922030,HALKIN STREET B 45,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.06
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.39
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.54
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.89
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.92
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,103.34
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.42
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
922030,HALKIN STREET B 45,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.95
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.45
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.57
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.71
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.3
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.24
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.23
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.16
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,111.54
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,112.22
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
922030,HALKIN STREET B 45,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.71
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.63
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,150.1
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.34
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.29
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.06
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,112.79
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,112.37
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,100.39
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.1
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
922030,HALKIN STREET B 45,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.68
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.2
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.14
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.73
