Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.86
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.03
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,111.37
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,100.36
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
922030,HALKIN STREET B 45,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-5.27
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.51
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.62
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.76
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.2
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.62
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.18
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.25
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.33
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
922030,HALKIN STREET B 45,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.24
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.68
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.26
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.16
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.95
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.07
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.76
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.08
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
922030,HALKIN STREET B 45,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.45
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.51
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.33
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.74
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,133.2
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.13
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.59
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.6
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.47
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,103.16
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
922030,HALKIN STREET B 45,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.17
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.86
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.91
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.93
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.86
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.28
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.64
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.6
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.22
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.66
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,114.97
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
922030,HALKIN STREET B 45,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.04
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.11
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.18
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.04
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.54
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.36
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.2
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,116.18
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
922030,HALKIN STREET B 45,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.07
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.09
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.08
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.64
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.68
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.87
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.91
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,112.92
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.08
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
922030,HALKIN STREET B 45,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.3
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.34
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
