Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.97
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.39
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.46
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,97.89
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.46
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
922030,HALKIN STREET B 45,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.54
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.92
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.06
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,75.5
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.1
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.69
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.1
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.15
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.52
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,104.25
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.98
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
922030,HALKIN STREET B 45,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.35
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.48
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.74
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.36
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.5
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.4
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.33
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,41.7
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,114.39
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,110.8
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,113.06
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
922030,HALKIN STREET B 45,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.82
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.34
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.32
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.3
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,180.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.48
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.45
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,118.79
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
922030,HALKIN STREET B 45,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.98
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.2
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.91
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.41
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.81
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.27
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.49
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,109.22
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.08
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
922030,HALKIN STREET B 45,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.43
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.62
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.82
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,155.2
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.28
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.16
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.3
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.07
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.26
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,120.69
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,122.95
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
922030,HALKIN STREET B 45,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.25
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.54
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.42
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.55
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.58
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.51
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,109.75
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,128.21
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
922030,HALKIN STREET B 45,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.21
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.87
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
