Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.32
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.06
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,187.4
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.92
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.98
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.08
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.02
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,113.18
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.49
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
922030,HALKIN STREET B 45,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.3
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.6
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.37
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.18
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.72
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,41.2
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,91.94
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,106.34
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,110.25
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
922030,HALKIN STREET B 45,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.64
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.29
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.5
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.91
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,195.6
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.18
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.27
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.56
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.07
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.86
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
922030,HALKIN STREET B 45,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.12
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.46
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.9
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.44
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.96
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.94
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.32
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,99.43
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.56
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,113.09
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
922030,HALKIN STREET B 45,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.32
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.33
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.62
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.3
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.78
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.96
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.16
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
922030,HALKIN STREET B 45,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.73
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.96
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.4
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.81
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.28
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.4
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.55
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.02
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.91
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.61
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
922030,HALKIN STREET B 45,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.24
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.11
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.82
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,135.5
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.5
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.25
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.6
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,105.82
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,115.84
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
922030,HALKIN STREET B 45,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.78
