Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.74
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.9
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.16
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.48
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.1
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.43
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.7
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,101.84
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
922030,HALKIN STREET B 45,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.97
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.61
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.49
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.61
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.83
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.27
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.4
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,101.89
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,116.42
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
922030,HALKIN STREET B 45,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.43
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.51
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.35
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.8
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.73
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.49
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.09
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.1
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.41
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.57
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,108.17
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,108.9
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
922030,HALKIN STREET B 45,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.28
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.02
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.71
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.75
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.77
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.1
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,89.5
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,110.54
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,108.87
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
922030,HALKIN STREET B 45,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.96
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.85
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.07
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.25
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,192.8
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.17
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.77
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,40.4
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,98.71
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,118.65
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,115.87
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.2
922030,HALKIN STREET B 45,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.01
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.01
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.78
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,108.15
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,113.98
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
922030,HALKIN STREET B 45,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.02
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.99
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.84
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.4
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.48
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.6
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.8
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.81
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,90.92
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,99.88
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,121.07
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
