Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
922030,HALKIN STREET B 45,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.6
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.61
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.38
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.9
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.32
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.04
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,196.6
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.27
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.5
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.63
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,112.3
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,112.46
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
922030,HALKIN STREET B 45,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.9
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.45
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,160.1
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.98
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,202.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.79
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.65
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.23
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,126.8
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,107.93
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,520.0
922030,HALKIN STREET B 45,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.18
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.66
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.06
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.58
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.23
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,114.86
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,104.01
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
922030,HALKIN STREET B 45,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.27
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.73
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.82
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.08
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.3
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.92
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.9
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.8
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,105.39
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,115.89
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
922030,HALKIN STREET B 45,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.81
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.29
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.8
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,98.12
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,109.04
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
922030,HALKIN STREET B 45,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.32
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.77
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.46
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.3
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.46
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.3
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.82
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,94.28
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,111.23
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
922030,HALKIN STREET B 45,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.05
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,145.9
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.05
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,60.7
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.9
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
