Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.21
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,91.24
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,100.75
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
922030,HALKIN STREET B 45,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.26
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.9
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.63
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.18
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.6
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.4
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,102.85
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,92.98
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
922030,HALKIN STREET B 45,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.37
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.28
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.03
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.8
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,87.17
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,96.58
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
922030,HALKIN STREET B 45,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.99
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.98
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,85.14
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
922030,HALKIN STREET B 45,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.49
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.82
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,86.01
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
922030,HALKIN STREET B 45,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.68
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.19
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.26
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,95.6
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
922030,HALKIN STREET B 45,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.83
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.07
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.6
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.47
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,90.7
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
922030,HALKIN STREET B 45,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.37
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.96
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,39.8
