Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,91.65
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
922030,HALKIN STREET B 45,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.51
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.68
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.48
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,87.23
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
922030,HALKIN STREET B 45,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.82
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.97
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.92
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,80.95
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
922030,HALKIN STREET B 45,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.03
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,88.73
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
922030,HALKIN STREET B 45,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.08
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.6
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,40.1
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.96
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,86.79
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
922030,HALKIN STREET B 45,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.45
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,81.16
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
922030,HALKIN STREET B 45,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.37
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.95
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,74.4
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
922030,HALKIN STREET B 45,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.37
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
