Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.43
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,76.82
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
922030,HALKIN STREET B 45,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.07
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.88
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.6
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,40.4
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.86
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
922030,HALKIN STREET B 45,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.03
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.47
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
922030,HALKIN STREET B 45,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.82
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.91
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
922030,HALKIN STREET B 45,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.86
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.86
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
922030,HALKIN STREET B 45,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.11
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.63
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.56
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.51
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
922030,HALKIN STREET B 45,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.72
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
922030,HALKIN STREET B 45,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
