Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.94
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
922030,HALKIN STREET B 45,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.28
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
922030,HALKIN STREET B 45,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.27
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
922030,HALKIN STREET B 45,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.53
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.28
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.8
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.2
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
922030,HALKIN STREET B 45,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.94
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.23
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.91
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.34
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
922030,HALKIN STREET B 45,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.9
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.15
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.25
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.59
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.9
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
922030,HALKIN STREET B 45,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.05
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.94
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.43
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
922030,HALKIN STREET B 45,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.97
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.64
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.61
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
