Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,41.7
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.06
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.14
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
922030,HALKIN STREET B 45,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.4
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.64
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.89
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
922030,HALKIN STREET B 45,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.46
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.51
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.4
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
922030,HALKIN STREET B 45,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.52
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.69
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.9
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.86
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
922030,HALKIN STREET B 45,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.43
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.25
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.39
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
922030,HALKIN STREET B 45,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.1
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.12
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,42.5
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,75.62
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
922030,HALKIN STREET B 45,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.57
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,75.66
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
922030,HALKIN STREET B 45,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.09
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.4
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.7
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
