Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,76.88
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
922030,HALKIN STREET B 45,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.01
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.76
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
922030,HALKIN STREET B 45,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.37
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.77
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,80.55
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
922030,HALKIN STREET B 45,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.14
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,78.78
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
922030,HALKIN STREET B 45,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.64
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.67
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.19
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.3
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.7
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,42.8
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,91.37
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,93.47
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
922030,HALKIN STREET B 45,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.57
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.3
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.14
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.4
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.66
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,91.15
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,95.42
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
922030,HALKIN STREET B 45,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.02
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.24
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.11
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.63
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,43.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.14
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,86.58
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,91.33
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
922030,HALKIN STREET B 45,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.19
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.01
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.1
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
