Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,74.31
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,98.36
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.96
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
922030,HALKIN STREET B 45,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.49
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.69
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.69
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.16
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,197.6
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.53
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,74.77
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,96.34
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,99.54
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.19
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.95
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.3
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.63
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.62
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,91.58
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,101.44
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
922030,HALKIN STREET B 45,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.19
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.51
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.9
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.53
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,198.3
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.99
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,44.0
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,96.7
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,93.36
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,100.63
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
922030,HALKIN STREET B 45,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.11
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.21
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.89
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.03
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.91
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,103.45
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,103.25
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
922030,HALKIN STREET B 45,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.54
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.58
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.48
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.43
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,219.4
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.53
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,44.4
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,89.1
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,104.16
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,104.62
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
922030,HALKIN STREET B 45,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.15
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.55
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.43
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,145.3
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.11
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.57
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,217.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,44.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.77
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,104.4
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,108.81
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
922030,HALKIN STREET B 45,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.7
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.2
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.9
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.2
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
